Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,157.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,167.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,164.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,165.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92667
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99762
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98737
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91916
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,175.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,176.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99542
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91693
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94943
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,151.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99509
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99338
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94144
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97058
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99307
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94134
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93793
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96277
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,162.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,163.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,162.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93033
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96997
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97122
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
