Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97717
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99774
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99341
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94894
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95685
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95987
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94345
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90994
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95813
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92755
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95853
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94482
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97861
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93478
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8890399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93661
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.49316
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9577
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95129
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97366
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93045
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98318
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90533
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96179
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
