Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8630399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95856
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97693
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11843
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90552
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8512200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92105
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93329
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89044
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99606
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8862
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91949
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.901
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97479
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82147
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8268399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76022
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99374
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5475399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.879
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5471699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7915300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50088
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8587
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05956
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88959
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9324
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8299799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56329
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
