Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8545200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85205
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86035
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93097
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75079
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96176
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9024
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97543
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51547
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95776
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5519
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89331
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32323
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8328200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05577000000000002
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8911399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4956
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95077
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91702
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3872
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04329
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64691
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94623
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85849
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6309100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84619
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,63.0
