Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77871
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89279
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8758799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48812
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90362
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21251
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90472
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89664
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89056
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86874
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8179
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90637
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.56939
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8998700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71081
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8954799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49032
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93954
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16979
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96591
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92612
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64874
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87625
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19893
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94257
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6310100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97525
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92746
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84106
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93182
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42135
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
