Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87829
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.85516
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94971
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83816
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91315
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49075
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96051
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74453
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74258
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24965
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95392
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97348
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97174
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83752
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5764100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97232
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29027
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8366399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91482
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92288
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8168300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8589200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92187
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73761
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87774
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
