Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94553
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44656
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,130.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,130.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8493299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94043
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94623
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93625
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90964
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80124
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94797
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92654
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8483299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92764
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8501299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21291
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90481
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86871
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96738
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85696
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92947
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8935200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99237
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91418
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4338
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97958
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69665
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
