Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94333
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8514700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8693200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72909
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99802
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84286
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95789
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49035
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,142.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,143.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67404
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90329
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83609
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86325
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97733
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74911
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,151.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99402
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76162
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8749399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89215
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91931
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77398
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99414
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90338
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82983
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84411
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57165
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,44.5
