Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92743
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94015
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98984
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86908
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90842
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48592
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92313
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94977
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95935
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89831
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77118
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90787
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8975799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87298
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93741
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84173
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92844
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85406
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96027
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89212
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92178
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86966
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94623
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93463
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8783200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91675
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99612
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95151
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86954
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
