Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96963
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8931
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96103
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83468
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8233600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.936
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89685
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90378
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7770699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6904600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98907
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8873
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94418
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94174
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87561
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93948
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81353
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95608
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93274
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99722
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93274
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8577899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95053
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91962
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92813
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78387
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
