Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89059
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96817
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96143
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76303
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81118
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97784
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91604
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99185
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8348700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90729
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87744
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,149.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,149.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94543
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8637100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8235100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8478100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93161
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84131
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94662
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99774
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8462799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88449
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
