Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98697
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97174
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,160.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,160.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95422
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91168
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91427
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93503
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,153.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95941
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98746
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9125
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,198.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,200.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,199.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96112
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94397
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92605
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98279
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.841
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9082
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95227
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89538
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
