Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96481
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9667
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94348
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96902
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87549
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93893
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95758
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95862
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8552200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92932
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8916299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79779
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99094
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92557
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96338
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76059
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99002
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8907799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91968
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74792
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
