Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94775
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99835
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8790600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95517
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96338
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8555299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8949299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96957
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85574
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87741
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80493
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91687
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8566
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95569
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7723399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94879
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8612
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90307
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95782
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80102
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9678
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90506
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96982
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
