Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92544
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92685
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8280299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8943200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9129
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91803
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91296
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93985
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93457
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8824799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86264
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90527
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93622
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90964
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.944
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90295
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99628
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96161
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95563
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8372200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93219
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86361
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96213
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75039
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91821
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
