Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95734
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78735
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8897700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8657799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90405
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90866
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6596
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90134
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76925
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8759399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8987700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71157
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89895
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77832
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86572
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83114
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63705
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8022699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90448
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8446600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74343
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8576
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96286
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8404799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79208
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
