Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8874200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80215
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8456100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8833
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85641
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83755
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83395
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65463
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99756
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96558
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90344
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82699
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89892
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86526
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78991
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8519
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8139
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79086
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86441
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86975
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70986
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88534
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7958
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8393200000000001
