Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94961
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62487
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8320299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85467
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8082600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8664200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79251
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94336
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8134100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8251
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8316600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7269899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91189
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8735
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7601600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8102699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83139
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72851
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96518
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92621
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8602299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84131
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89343
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8002600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86236
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
