Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95679
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82016
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8215899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92148
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73614
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83819
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91699
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87539
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8067
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90411
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83145
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79123
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9039
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96771
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92822
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90555
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90954
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83911
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8168300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95697
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8267200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88455
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93536
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8999299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8659
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68298
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8555299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9216
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93469
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95309
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94226
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91354
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90814
