Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99661
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92792
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95856
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8497899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7602800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8703
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92084
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81613
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88992
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90802
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76321
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8920299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9075
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83786
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83642
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91241
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84106
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96362
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93613
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91412
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91577
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91867
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90701
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95721
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8629399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94278
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8859799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8785700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87729
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7981199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
