Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92801
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8705700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8328200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90805
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93762
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7964100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95145
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92532
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85141
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88894
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77353
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95923
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95932
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96109
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92563
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90927
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91534
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8520200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95871
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95526
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91702
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8775
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91565
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85144
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91235
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.927
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86664
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89084
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89505
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90918
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83111
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
