Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91281
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93472
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93964
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8956
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89136
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84286
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95746
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91958
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95169
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92404
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92792
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82678
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96332
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94687
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.944
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90576
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92221
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86767
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91571
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88638
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93814
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8904700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91803
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91147
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
