Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94812
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9001100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94693
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97748
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92209
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91946
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92721
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97366
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86731
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97217
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92685
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86487
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91409
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95846
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97037
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92264
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89844
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96384
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93893
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94385
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96942
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97427
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
