Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96017
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92441
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92248
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94531
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94507
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90652
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99194
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,171.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,171.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95953
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96927
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90234
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,179.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,179.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94095
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95663
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95669
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94226
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97812
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93902
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95871
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94324
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95297
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97217
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,112.88
