Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,122.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98099
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95288
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97232
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94199
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95074
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94217
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97568
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94467
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,158.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,158.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95407
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93713
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99881
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8707600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,187.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,188.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,188.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99942
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94061
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96506
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
