Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,178.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,178.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95782
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99683
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94559
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96158
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98694
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86462
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,155.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,155.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95923
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98517
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99448
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98184
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96771
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,160.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90115
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96774
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
