Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98318
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9584
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92651
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94733
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95615
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,122.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,177.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,178.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91077
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99725
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90463
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,199.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,199.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,199.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96081
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95273
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94012
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96423
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,136.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96124
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.918
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90393
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99002
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
