Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91244
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,145.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,145.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97461
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91873
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94018
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,197.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,197.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92941
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98279
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,172.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,174.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99176
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95972
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,152.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99283
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90997
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8802200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,136.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,140.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.38
