Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98721
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99347
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97671
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,137.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,138.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,157.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99637
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94824
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93457
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92602
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,137.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,159.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91009
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91653
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98004
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9299
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99023
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94351
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,187.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,187.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,187.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95615
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98575
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96469
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.88
