Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99808
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,154.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99786
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99643
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98901
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98517
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,152.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,155.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,147.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,178.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,178.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99396
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97394
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94812
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,170.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,170.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,170.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95853
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99188
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,180.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,184.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99759
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74878
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98132
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92816
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95651
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
