Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,161.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8270799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96976
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93768
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99619
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94464
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8756700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95706
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97107
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90564
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87546
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97671
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95236
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92535
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93564
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95059
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96738
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8934
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
