Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89212
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9563
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94208
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9241
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88785
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95209
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95004
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93259
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8854700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6391899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96283
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94412
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54156
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88321
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6907
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94946
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93881
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73605
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
