Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99289
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90164
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9324
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8924200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.053729999999999986
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6488
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92923
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8553700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5916399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41082
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8572700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94952
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72973
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91699
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.68225
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99429
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02724
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91006
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92618
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98633
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57095
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.64556
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9227
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92996
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94833
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60632
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8269
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2762
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
