Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91815
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93814
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8792700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68914
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90686
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95172
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91122
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53759
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8983700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89566
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99057
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92773
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7708699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.071
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88907
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85757
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91943
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94501
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95532
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92807
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79065
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7661399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93234
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94598
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91778
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8993200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98563
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89938
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-79.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10848
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92981
