Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93375
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88095
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95315
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92233
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02416
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91995
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18379
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94482
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93597
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98392
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94247
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94321
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97137
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93603
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75467
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95346
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93021
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8546100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91565
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98514
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95508
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93451
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99594
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79748
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78192
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8854700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
