Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96432
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91586
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92184
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94516
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85846
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90106
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15987
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8888799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99643
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57244
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8632799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91241
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86477
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95877
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75543
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93777
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7740100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99814
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98596
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,183.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,184.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,183.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83514
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93777
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72265
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95828
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90536
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
