Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95416
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99844
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8372799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89123
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,151.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8990799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90222
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87372
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95651
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98352
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97369
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8816200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.875
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83606
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6249899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8597100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88202
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94647
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99387
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87213
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
