Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90967
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93588
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69311
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99652
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8957799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89975
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86554
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96609
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93729
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88431
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95846
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7863100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92267
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89145
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94653
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92584
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90396
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91336
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98386
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43127
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95032
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96719
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8838799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
