Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93445
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90872
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,153.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,153.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98468
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98379
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87897
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98294
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94281
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89154
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98508
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7560399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,142.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99509
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87185
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9079
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8721899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99905
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93933
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8418899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,91.38
