Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97095
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99692
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88394
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94839
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93555
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94598
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96768
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94052
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79242
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9921
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8895200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96533
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92413
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7982100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93356
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99042
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93896
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8083199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7178
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,170.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,171.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9679
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95254
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89389
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87344
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
