Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8678
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99374
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8392299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93384
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90332
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8455799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81616
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95074
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90362
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80899
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93707
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85415
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8653200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91617
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91843
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92871
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86654
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93558
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98709
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95904
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8688899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91635
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8508
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8742
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
