Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84726
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96655
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94586
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84704
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8569
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94931
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98901
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88492
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7451399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96411
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89126
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75045
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83859
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91571
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7532
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91629
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90124
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75662
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99722
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93118
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84399
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76678
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87955
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71402
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
