Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9108
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8565299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87445
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88397
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8463700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7643399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82678
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8454299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7891199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93933
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86136
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86841
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86954
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72952
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97812
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92126
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8565299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8661200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79388
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92898
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8544
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91473
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94177
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8272700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70773
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,52.0
