Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95697
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90796
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93082
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77713
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86526
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87256
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7844800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87079
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92172
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92612
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8903200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79867
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88589
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91473
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78628
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8890100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93051
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8368200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94162
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93286
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71307
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90701
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8612299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71783
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78955
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84936
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94086
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82126
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8345299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
