Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99823
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95151
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8950799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86954
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89902
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77868
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98447
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99683
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8945
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9133
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82235
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91208
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86508
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91104
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83883
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7745
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95184
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98053
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92645
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88574
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91537
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87234
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84839
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70703
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95679
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93225
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8556799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
