Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88434
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8515299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92197
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88666
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8204299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.58
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86926
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82925
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92844
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81534
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99515
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87903
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94488
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9209
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87726
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75351
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99307
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96432
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93106
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85974
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92538
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93335
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86026
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85367
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90768
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89761
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83447
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93024
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97159
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8092
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.75
