Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92987
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8804
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83706
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88315
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8680399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94351
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95172
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95593
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84411
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91904
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85403
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84201
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7380899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90097
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94565
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95612
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94098
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90237
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87231
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7813100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95621
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95682
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91867
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8864700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94141
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9216
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78201
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95193
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8840899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96374
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91464
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85119
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
