Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92773
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91418
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94015
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94192
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95267
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92435
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93091
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7959
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94702
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92255
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89389
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95648
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90613
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91046
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99304
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93323
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92331
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91208
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99359
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94269
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94992
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96884
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91885
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92471
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91638
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8506799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99088
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99762
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
