Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8879100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93051
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84634
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95056
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95874
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9313
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95279
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92477
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99347
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94238
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92013
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90463
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97079
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95492
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96851
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92551
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94861
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90188
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91287
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93191
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
