Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98596
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96066
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95846
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92267
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93902
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96637
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94998
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99512
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92746
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98309
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95746
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99533
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95358
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95505
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96533
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97058
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94351
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
