Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93341
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94772
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.961
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,119.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96255
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96558
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94311
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97827
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,167.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,168.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,167.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99332
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95712
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93765
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96643
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,150.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,150.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99692
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94656
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,143.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,143.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99594
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
