Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98917
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,167.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,168.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97272
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97043
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90954
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93719
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93524
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95297
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91147
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92523
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95789
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91846
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95377
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98297
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97668
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92697
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95911
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94754
