Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91778
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90719
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95618
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96402
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96066
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93848
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,162.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,162.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8914200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98123
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90518
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92169
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94461
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98328
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96091
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,153.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,153.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,153.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92688
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99606
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96121
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92749
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91284
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97812
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98102
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,157.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,159.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9975
