Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92163
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90457
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97171
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,156.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99438
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99799
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97818
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91147
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98483
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92428
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98212
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,205.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,205.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,205.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94226
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98163
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95822
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9733
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,136.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,145.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95053
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9237
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90051
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95673
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95508
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91031
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,32.0
