Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,136.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,136.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.979
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94778
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91128
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94498
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98508
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96411
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97543
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93207
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,165.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96033
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94751
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93564
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,145.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99722
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97613
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96417
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95184
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99286
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85885
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
