Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,152.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97617
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93216
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8361200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98361
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91699
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96164
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93085
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8707299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89828
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91308
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93793
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96292
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93561
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99167
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96396
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
