Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66128
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93017
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92224
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98465
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98648
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93048
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95926
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2043
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96533
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95148
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93573
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48885
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
