Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84601
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.68
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8853700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22127
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91199
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8926700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94171
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76294
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04594
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,154.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90002
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91952
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97613
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9043
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59109
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12074
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86413
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93304
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.15792
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95731
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06437999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9071
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93555
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91098
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93848
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.38836
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,79.5
