Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7973
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91083
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95215
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72836
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19478
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23491
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95444
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94083
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93909
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.27706
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6968300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92392
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98279
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89895
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86249
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5556
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24401
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91492
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67098
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99783
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15993
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95566
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91388
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83041
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21254
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
