Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94394
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76907
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77633
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6378699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91955
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75708
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94818
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7691899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93661
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4532100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94766
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90555
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8629100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90552
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95453
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8223799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8292799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78265
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86377
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99057
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5881
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99673
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94528
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
