Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88687
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92221
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66183
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94656
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94803
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.57058
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7296699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85409
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7358399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8622700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,172.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94549
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.52563
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69677
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95923
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89035
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92844
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89728
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,178.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98837
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.47247
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98947
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83716
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90597
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91534
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,92.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0464
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8898
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87259
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8700200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1039
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86041
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
