Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88779
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90716
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87695
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98566
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8696
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96164
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96612
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70629
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8264100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61529
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95575
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13491
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95761
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90283
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85992
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87787
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93674
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96997
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81796
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95544
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88531
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96356
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7854300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94098
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94849
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86987
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90524
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
