Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96298
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12935
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95608
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94028
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93136
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8832399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55584
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96594
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8359
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95438
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8464
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93045
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95828
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-106.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89731
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90936
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.15279
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93988
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93033
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90857
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7834399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76458
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95877
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5172
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94089
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98202
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69808
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98837
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23174
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
