Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96466
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35662
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96979
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6354
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76846
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11489
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94818
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86444
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93692
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97958
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91928
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96527
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81128
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62969
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,119.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7339399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53985
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91995
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94934
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
